Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,31.3
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.75
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,31.4
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,31.5
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,31.6
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
592005,Railway Terrace Llandeilo,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,31.7
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
592005,Railway Terrace Llandeilo,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,31.8
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
592005,Railway Terrace Llandeilo,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.12
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,31.8
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
592005,Railway Terrace Llandeilo,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
