Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,31.9
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
592005,Railway Terrace Llandeilo,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.29
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,32.1
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
592005,Railway Terrace Llandeilo,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,32.2
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
592005,Railway Terrace Llandeilo,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,32.5
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,32.8
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
592005,Railway Terrace Llandeilo,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,33.2
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.73
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,33.5
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
592005,Railway Terrace Llandeilo,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
