Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,33.7
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
592005,Railway Terrace Llandeilo,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,33.9
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
592005,Railway Terrace Llandeilo,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,33.9
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,34.0
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
592005,Railway Terrace Llandeilo,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,34.0
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
592005,Railway Terrace Llandeilo,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,33.9
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
592005,Railway Terrace Llandeilo,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,33.9
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
592005,Railway Terrace Llandeilo,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,34.0
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
