Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
592005,Railway Terrace Llandeilo,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,34.1
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
592005,Railway Terrace Llandeilo,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,34.0
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.83
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,33.8
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
592005,Railway Terrace Llandeilo,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.04
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,33.5
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.17
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
592005,Railway Terrace Llandeilo,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.93
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,33.3
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
592005,Railway Terrace Llandeilo,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.96
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,33.1
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
592005,Railway Terrace Llandeilo,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,32.9
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
592005,Railway Terrace Llandeilo,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
