Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,32.7
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
592005,Railway Terrace Llandeilo,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,32.5
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
592005,Railway Terrace Llandeilo,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,32.3
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
592005,Railway Terrace Llandeilo,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,32.1
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
592005,Railway Terrace Llandeilo,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,32.0
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
592005,Railway Terrace Llandeilo,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,31.9
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
592005,Railway Terrace Llandeilo,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,31.8
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
592005,Railway Terrace Llandeilo,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
