Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,31.8
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
592005,Railway Terrace Llandeilo,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,31.8
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
592005,Railway Terrace Llandeilo,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,31.7
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
592005,Railway Terrace Llandeilo,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,31.6
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
592005,Railway Terrace Llandeilo,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,31.5
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
592005,Railway Terrace Llandeilo,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,31.5
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
592005,Railway Terrace Llandeilo,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,31.4
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
592005,Railway Terrace Llandeilo,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
