Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.87
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,31.3
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
592005,Railway Terrace Llandeilo,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,31.2
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
592005,Railway Terrace Llandeilo,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,31.1
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
592005,Railway Terrace Llandeilo,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,31.0
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
592005,Railway Terrace Llandeilo,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,30.9
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
592005,Railway Terrace Llandeilo,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.49
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,30.8
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
592005,Railway Terrace Llandeilo,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.71
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,30.6
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
592005,Railway Terrace Llandeilo,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
