Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.48
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,30.4
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
592005,Railway Terrace Llandeilo,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,30.2
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
592005,Railway Terrace Llandeilo,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,29.9
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
592005,Railway Terrace Llandeilo,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.29
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,29.8
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
592005,Railway Terrace Llandeilo,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.73
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,29.7
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
592005,Railway Terrace Llandeilo,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.66
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,29.5
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
592005,Railway Terrace Llandeilo,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.51
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,29.2
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
592005,Railway Terrace Llandeilo,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
