Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,29.0
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
592005,Railway Terrace Llandeilo,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.13
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,28.8
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
592005,Railway Terrace Llandeilo,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.15
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
592005,Railway Terrace Llandeilo,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.44
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
592005,Railway Terrace Llandeilo,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,28.1
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
592005,Railway Terrace Llandeilo,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
592005,Railway Terrace Llandeilo,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.96
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.67
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
592005,Railway Terrace Llandeilo,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.44
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.93
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.1
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.9
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.32
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
