Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.46
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
592005,Railway Terrace Llandeilo,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.64
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.19
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.22
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.48
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.1
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.72
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.88
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
592005,Railway Terrace Llandeilo,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.18
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.4
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
592005,Railway Terrace Llandeilo,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.26
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.23
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.07
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
592005,Railway Terrace Llandeilo,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.37
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.12
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
592005,Railway Terrace Llandeilo,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
592005,Railway Terrace Llandeilo,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.66
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.18
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.98
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.08
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
592005,Railway Terrace Llandeilo,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.86
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
592005,Railway Terrace Llandeilo,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
