Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.66
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
592005,Railway Terrace Llandeilo,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.6
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
592005,Railway Terrace Llandeilo,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
592005,Railway Terrace Llandeilo,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.0
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
592005,Railway Terrace Llandeilo,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.15
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.69
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.74
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
592005,Railway Terrace Llandeilo,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.72
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.09
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.33
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.1
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.3
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.78
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.79
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
592005,Railway Terrace Llandeilo,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.7
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
592005,Railway Terrace Llandeilo,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
