Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.18
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
592005,Railway Terrace Llandeilo,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.55
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
592005,Railway Terrace Llandeilo,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.23
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
592005,Railway Terrace Llandeilo,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
592005,Railway Terrace Llandeilo,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.04
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
592005,Railway Terrace Llandeilo,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
592005,Railway Terrace Llandeilo,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.58
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
592005,Railway Terrace Llandeilo,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.63
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.76
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
