Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
592005,Railway Terrace Llandeilo,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
592005,Railway Terrace Llandeilo,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
592005,Railway Terrace Llandeilo,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
592005,Railway Terrace Llandeilo,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
592005,Railway Terrace Llandeilo,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
592005,Railway Terrace Llandeilo,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
592005,Railway Terrace Llandeilo,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
