Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
592005,Railway Terrace Llandeilo,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
592005,Railway Terrace Llandeilo,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
592005,Railway Terrace Llandeilo,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
