Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
592005,Railway Terrace Llandeilo,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
592005,Railway Terrace Llandeilo,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
592005,Railway Terrace Llandeilo,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
592005,Railway Terrace Llandeilo,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
592005,Railway Terrace Llandeilo,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
592005,Railway Terrace Llandeilo,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
