Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,28.0
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,28.2
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
