Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,28.7
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,28.8
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
