Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
592005,Railway Terrace Llandeilo,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
592005,Railway Terrace Llandeilo,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
