Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
592005,Railway Terrace Llandeilo,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
592005,Railway Terrace Llandeilo,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
592005,Railway Terrace Llandeilo,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
592005,Railway Terrace Llandeilo,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
