Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
592005,Railway Terrace Llandeilo,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
592005,Railway Terrace Llandeilo,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
592005,Railway Terrace Llandeilo,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
592005,Railway Terrace Llandeilo,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
