Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
592005,Railway Terrace Llandeilo,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
592005,Railway Terrace Llandeilo,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
592005,Railway Terrace Llandeilo,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
592005,Railway Terrace Llandeilo,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
