Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
592005,Railway Terrace Llandeilo,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
592005,Railway Terrace Llandeilo,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
592005,Railway Terrace Llandeilo,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
592005,Railway Terrace Llandeilo,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
592005,Railway Terrace Llandeilo,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
592005,Railway Terrace Llandeilo,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
592005,Railway Terrace Llandeilo,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
592005,Railway Terrace Llandeilo,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
