Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
592005,Railway Terrace Llandeilo,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
592005,Railway Terrace Llandeilo,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
592005,Railway Terrace Llandeilo,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
592005,Railway Terrace Llandeilo,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
592005,Railway Terrace Llandeilo,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
592005,Railway Terrace Llandeilo,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
