Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
592005,Railway Terrace Llandeilo,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
592005,Railway Terrace Llandeilo,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
592005,Railway Terrace Llandeilo,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
592005,Railway Terrace Llandeilo,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
592005,Railway Terrace Llandeilo,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
592005,Railway Terrace Llandeilo,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
592005,Railway Terrace Llandeilo,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
