Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
592005,Railway Terrace Llandeilo,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
592005,Railway Terrace Llandeilo,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
592005,Railway Terrace Llandeilo,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
592005,Railway Terrace Llandeilo,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
592005,Railway Terrace Llandeilo,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
592005,Railway Terrace Llandeilo,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
592005,Railway Terrace Llandeilo,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
