Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
592005,Railway Terrace Llandeilo,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
592005,Railway Terrace Llandeilo,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
592005,Railway Terrace Llandeilo,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
592005,Railway Terrace Llandeilo,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.23
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
592005,Railway Terrace Llandeilo,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.88
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
592005,Railway Terrace Llandeilo,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.59
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
592005,Railway Terrace Llandeilo,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.18
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
