Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
592005,Railway Terrace Llandeilo,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.78
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
592005,Railway Terrace Llandeilo,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.79
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
592005,Railway Terrace Llandeilo,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.87
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
592005,Railway Terrace Llandeilo,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
592005,Railway Terrace Llandeilo,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.29
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
592005,Railway Terrace Llandeilo,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
592005,Railway Terrace Llandeilo,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
