Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
592005,Railway Terrace Llandeilo,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
592005,Railway Terrace Llandeilo,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
592005,Railway Terrace Llandeilo,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.67
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
592005,Railway Terrace Llandeilo,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.76
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
592005,Railway Terrace Llandeilo,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.15
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
592005,Railway Terrace Llandeilo,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
592005,Railway Terrace Llandeilo,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
592005,Railway Terrace Llandeilo,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
