Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
592005,Railway Terrace Llandeilo,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.98
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
592005,Railway Terrace Llandeilo,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
592005,Railway Terrace Llandeilo,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
592005,Railway Terrace Llandeilo,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
592005,Railway Terrace Llandeilo,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
592005,Railway Terrace Llandeilo,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
592005,Railway Terrace Llandeilo,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
