Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
592005,Railway Terrace Llandeilo,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
592005,Railway Terrace Llandeilo,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
592005,Railway Terrace Llandeilo,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
592005,Railway Terrace Llandeilo,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
592005,Railway Terrace Llandeilo,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
592005,Railway Terrace Llandeilo,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
