Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
592005,Railway Terrace Llandeilo,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
592005,Railway Terrace Llandeilo,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
592005,Railway Terrace Llandeilo,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
592005,Railway Terrace Llandeilo,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
592005,Railway Terrace Llandeilo,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
592005,Railway Terrace Llandeilo,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
592005,Railway Terrace Llandeilo,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
