Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
592005,Railway Terrace Llandeilo,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
592005,Railway Terrace Llandeilo,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
592005,Railway Terrace Llandeilo,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
592005,Railway Terrace Llandeilo,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
