Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
