Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
