Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,27.8
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,28.0
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,28.1
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,28.2
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
