Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,28.7
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,28.8
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,28.8
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
592005,Railway Terrace Llandeilo,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
