Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,28.9
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,28.9
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,29.0
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,29.1
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,29.2
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,29.3
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,29.3
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,29.4
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
