Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
592005,Railway Terrace Llandeilo,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,29.4
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,29.4
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,29.4
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
592005,Railway Terrace Llandeilo,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,29.5
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
592005,Railway Terrace Llandeilo,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,29.5
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.72
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
