Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,29.8
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
592005,Railway Terrace Llandeilo,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,29.8
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.56
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,29.9
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
592005,Railway Terrace Llandeilo,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,30.1
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,30.3
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,30.6
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,30.8
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
