Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,30.7
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,30.5
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,30.4
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
592005,Railway Terrace Llandeilo,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,30.2
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
592005,Railway Terrace Llandeilo,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,30.1
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,30.1
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
592005,Railway Terrace Llandeilo,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,30.1
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
