Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,30.1
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,30.2
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,30.3
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
592005,Railway Terrace Llandeilo,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,30.4
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,30.4
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
592005,Railway Terrace Llandeilo,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,30.4
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
592005,Railway Terrace Llandeilo,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,30.5
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
592005,Railway Terrace Llandeilo,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.34
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
