Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,30.4
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
592005,Railway Terrace Llandeilo,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,30.4
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
592005,Railway Terrace Llandeilo,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,30.3
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
592005,Railway Terrace Llandeilo,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,30.1
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,30.0
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,29.9
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
592005,Railway Terrace Llandeilo,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,29.8
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
592005,Railway Terrace Llandeilo,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.77
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
