Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,29.8
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,29.8
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
592005,Railway Terrace Llandeilo,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,29.7
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
592005,Railway Terrace Llandeilo,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
592005,Railway Terrace Llandeilo,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
592005,Railway Terrace Llandeilo,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
592005,Railway Terrace Llandeilo,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,29.5
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
