Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,29.4
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,29.4
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,29.4
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,29.3
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
592005,Railway Terrace Llandeilo,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,29.2
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
592005,Railway Terrace Llandeilo,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,29.1
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
592005,Railway Terrace Llandeilo,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,29.0
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
592005,Railway Terrace Llandeilo,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
