Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,28.8
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
592005,Railway Terrace Llandeilo,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
592005,Railway Terrace Llandeilo,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
592005,Railway Terrace Llandeilo,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,28.2
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
592005,Railway Terrace Llandeilo,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,28.0
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
592005,Railway Terrace Llandeilo,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
592005,Railway Terrace Llandeilo,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
