Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
592005,Railway Terrace Llandeilo,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
592005,Railway Terrace Llandeilo,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
592005,Railway Terrace Llandeilo,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
592005,Railway Terrace Llandeilo,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
592005,Railway Terrace Llandeilo,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
592005,Railway Terrace Llandeilo,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
592005,Railway Terrace Llandeilo,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
