Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
592005,Railway Terrace Llandeilo,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
592005,Railway Terrace Llandeilo,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
592005,Railway Terrace Llandeilo,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
592005,Railway Terrace Llandeilo,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.29
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
592005,Railway Terrace Llandeilo,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
592005,Railway Terrace Llandeilo,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
592005,Railway Terrace Llandeilo,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
