Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
592005,Railway Terrace Llandeilo,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
592005,Railway Terrace Llandeilo,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
592005,Railway Terrace Llandeilo,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
592005,Railway Terrace Llandeilo,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.27
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
592005,Railway Terrace Llandeilo,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
592005,Railway Terrace Llandeilo,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
