Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
592005,Railway Terrace Llandeilo,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
592005,Railway Terrace Llandeilo,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
592005,Railway Terrace Llandeilo,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
592005,Railway Terrace Llandeilo,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
592005,Railway Terrace Llandeilo,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
592005,Railway Terrace Llandeilo,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
592005,Railway Terrace Llandeilo,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
