Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
592005,Railway Terrace Llandeilo,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
592005,Railway Terrace Llandeilo,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
592005,Railway Terrace Llandeilo,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
592005,Railway Terrace Llandeilo,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
592005,Railway Terrace Llandeilo,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
