Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,27.8
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,28.0
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
