Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,28.8
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,28.9
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,29.0
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,29.1
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,29.2
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,29.3
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,29.4
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
592005,Railway Terrace Llandeilo,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,29.4
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
