Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
592005,Railway Terrace Llandeilo,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,30.1
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,30.2
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,30.3
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,30.3
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
592005,Railway Terrace Llandeilo,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,30.4
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,30.4
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,30.5
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
592005,Railway Terrace Llandeilo,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
