Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,30.6
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
592005,Railway Terrace Llandeilo,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,30.7
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
592005,Railway Terrace Llandeilo,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,30.8
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
592005,Railway Terrace Llandeilo,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,30.8
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
592005,Railway Terrace Llandeilo,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,30.8
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
592005,Railway Terrace Llandeilo,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,30.9
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
592005,Railway Terrace Llandeilo,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.32
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,30.9
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
592005,Railway Terrace Llandeilo,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
