Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,30.9
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,30.9
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
592005,Railway Terrace Llandeilo,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,31.0
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
592005,Railway Terrace Llandeilo,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,31.0
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
592005,Railway Terrace Llandeilo,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.02
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.8
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,31.0
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
592005,Railway Terrace Llandeilo,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.79
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,31.0
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.54
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
592005,Railway Terrace Llandeilo,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,31.1
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
592005,Railway Terrace Llandeilo,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
