Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,31.1
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
592005,Railway Terrace Llandeilo,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,31.2
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
592005,Railway Terrace Llandeilo,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,31.4
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
592005,Railway Terrace Llandeilo,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,31.6
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
592005,Railway Terrace Llandeilo,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,31.7
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
592005,Railway Terrace Llandeilo,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,31.9
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
592005,Railway Terrace Llandeilo,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,31.9
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
592005,Railway Terrace Llandeilo,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
