Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
592005,Railway Terrace Llandeilo,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
592005,Railway Terrace Llandeilo,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
592005,Railway Terrace Llandeilo,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
592005,Railway Terrace Llandeilo,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
592005,Railway Terrace Llandeilo,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
592005,Railway Terrace Llandeilo,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
592005,Railway Terrace Llandeilo,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
592005,Railway Terrace Llandeilo,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
592005,Railway Terrace Llandeilo,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.56
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,31.1
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
592005,Railway Terrace Llandeilo,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.32
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,31.1
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
592005,Railway Terrace Llandeilo,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,31.1
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
592005,Railway Terrace Llandeilo,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.21
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,31.1
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
592005,Railway Terrace Llandeilo,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.51
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,31.2
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
592005,Railway Terrace Llandeilo,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,31.2
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
592005,Railway Terrace Llandeilo,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,31.2
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
