Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
592005,Railway Terrace Llandeilo,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,31.1
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
592005,Railway Terrace Llandeilo,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.06
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,31.0
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
592005,Railway Terrace Llandeilo,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,30.9
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
592005,Railway Terrace Llandeilo,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,31.0
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
592005,Railway Terrace Llandeilo,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.32
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,31.0
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
592005,Railway Terrace Llandeilo,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.56
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,31.1
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
592005,Railway Terrace Llandeilo,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.93
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,31.1
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
592005,Railway Terrace Llandeilo,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
