Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.85
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.94
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,31.1
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
592005,Railway Terrace Llandeilo,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.81
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,31.0
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
592005,Railway Terrace Llandeilo,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.93
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,30.9
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
592005,Railway Terrace Llandeilo,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,30.8
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
592005,Railway Terrace Llandeilo,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.18
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,30.7
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
592005,Railway Terrace Llandeilo,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,30.5
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
592005,Railway Terrace Llandeilo,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.13
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,30.5
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
592005,Railway Terrace Llandeilo,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
