Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.22
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,30.4
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
592005,Railway Terrace Llandeilo,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,30.3
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
592005,Railway Terrace Llandeilo,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.93
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,30.2
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
592005,Railway Terrace Llandeilo,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.03
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,30.1
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
592005,Railway Terrace Llandeilo,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.91
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,29.9
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
592005,Railway Terrace Llandeilo,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.7
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,29.7
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
592005,Railway Terrace Llandeilo,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.81
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,29.5
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
592005,Railway Terrace Llandeilo,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
