Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.27
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.3
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,29.3
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
592005,Railway Terrace Llandeilo,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.46
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.6
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,29.1
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
592005,Railway Terrace Llandeilo,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.68
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.2
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,28.9
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
592005,Railway Terrace Llandeilo,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.37
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.63
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.7
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
592005,Railway Terrace Llandeilo,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.11
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.3
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
592005,Railway Terrace Llandeilo,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.11
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.21
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.1
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,28.1
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
592005,Railway Terrace Llandeilo,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.45
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
592005,Railway Terrace Llandeilo,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.78
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
