Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
592005,Railway Terrace Llandeilo,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.67
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.97
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.3
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.7
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.78
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.93
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
592005,Railway Terrace Llandeilo,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.27
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.56
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.11
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.1
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.4
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.49
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.67
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
592005,Railway Terrace Llandeilo,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
592005,Railway Terrace Llandeilo,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.66
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
592005,Railway Terrace Llandeilo,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.1
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
592005,Railway Terrace Llandeilo,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.39
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.22
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.27
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.67
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.92
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.88
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
592005,Railway Terrace Llandeilo,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.55
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
