Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
592005,Railway Terrace Llandeilo,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.95
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
592005,Railway Terrace Llandeilo,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
592005,Railway Terrace Llandeilo,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.18
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
592005,Railway Terrace Llandeilo,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.57
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
592005,Railway Terrace Llandeilo,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.28
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
592005,Railway Terrace Llandeilo,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.78
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
592005,Railway Terrace Llandeilo,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
