Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
592005,Railway Terrace Llandeilo,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
592005,Railway Terrace Llandeilo,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.22
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.36
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
592005,Railway Terrace Llandeilo,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
592005,Railway Terrace Llandeilo,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.43
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
592005,Railway Terrace Llandeilo,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
592005,Railway Terrace Llandeilo,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
592005,Railway Terrace Llandeilo,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
592005,Railway Terrace Llandeilo,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
